Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.74
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.93
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,33.6
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.1
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.04
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.98
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.66
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.71
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.01
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,33.7
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.97
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
410011,Albertus Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.94
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.03
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.14
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.82
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.49
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.7
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.36
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.56
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
410011,Albertus Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.11
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.72
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.52
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,39.1
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.87
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.1
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.5
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.4
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,33.9
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.05
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.82
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
410011,Albertus Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.06
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.03
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.63
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.3
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,34.0
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.26
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.72
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
410011,Albertus Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.44
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.6
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.38
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.57
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.44
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.32
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.4
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.4
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,34.0
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.34
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.69
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
410011,Albertus Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.37
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.69
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.29
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.61
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.27
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.04
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.48
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
410011,Albertus Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.37
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.36
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.6
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
