Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.13
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.6
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.99
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.7
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.7
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,34.2
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.11
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.86
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
410011,Albertus Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.16
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.21
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.29
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.09
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.85
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.9
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,34.3
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.26
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
410011,Albertus Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.96
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.52
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.41
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.57
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.68
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.56
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.1
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,34.4
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.77
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
410011,Albertus Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.73
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.6
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.62
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.09
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.43
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.16
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.0
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.9
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,34.4
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.11
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.78
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
410011,Albertus Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.59
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.53
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.55
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.27
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.13
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.25
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.79
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.3
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,34.5
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.89
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
410011,Albertus Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.02
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.08
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.27
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.23
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.77
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,34.5
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
410011,Albertus Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.12
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.85
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.79
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.1
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.38
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.2
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,34.6
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.53
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.01
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
410011,Albertus Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.24
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.82
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.18
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.91
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.57
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.69
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.89
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.6
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.7
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
