Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,34.6
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.97
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
410011,Albertus Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.94
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.44
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.53
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.46
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.8
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.66
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.7
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,34.6
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.72
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.95
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
410011,Albertus Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.66
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.84
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.06
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.5
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.45
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.5
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,34.5
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.51
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.8
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.11
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
410011,Albertus Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.35
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.54
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.63
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.38
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.73
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.56
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.0
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,34.5
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.63
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
410011,Albertus Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.88
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.13
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.42
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.01
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.26
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.12
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.9
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,34.5
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.55
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
410011,Albertus Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.55
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.61
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.93
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.37
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.42
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.92
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.2
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.26
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.12
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,34.5
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
410011,Albertus Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.45
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.42
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.97
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.8
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.72
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.19
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.21
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,34.5
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.06
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.69
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
410011,Albertus Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.89
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.59
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.88
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.56
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.38
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.08
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.74
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,34.5
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
