Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.62
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
410011,Albertus Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.56
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.87
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.69
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.51
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.57
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.12
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,34.4
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.19
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
410011,Albertus Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.6
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.74
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.45
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.66
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.92
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.96
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.73
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.39
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,34.4
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.66
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
410011,Albertus Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.37
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.12
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.04
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.78
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.92
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.93
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.73
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.9
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.38
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.2
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,34.3
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.06
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.31
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
410011,Albertus Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.64
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.95
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.65
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.38
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.26
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.29
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.41
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.7
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.44
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.7
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,34.2
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.62
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
410011,Albertus Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.54
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.7
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.53
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.83
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.67
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.09
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.93
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.83
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.88
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.2
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.48
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
410011,Albertus Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.46
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.51
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.13
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.24
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.15
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.86
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.79
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.76
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.59
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.5
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.25
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
410011,Albertus Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.32
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,13.28
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,41.7
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.45
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.09
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.06
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.65
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.63
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.95
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.1
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.1
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,34.0
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.13
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
