Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
410011,Albertus Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.55
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.95
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.65
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,37.1
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.77
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.04
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.7
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.86
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.99
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.87
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.6
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,33.9
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.99
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
410011,Albertus Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.16
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.98
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.13
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.22
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.18
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.88
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.55
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.34
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.96
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,115.4
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.78
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
410011,Albertus Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.24
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.07
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.12
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.57
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.88
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.89
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.46
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.1
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.81
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.7
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,33.7
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
410011,Albertus Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.88
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.04
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.8
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.75
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.94
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.36
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.86
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.87
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.71
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.9
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,33.6
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.27
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
410011,Albertus Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.94
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.5
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.0
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.27
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.11
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.24
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.83
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.91
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.15
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.3
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
410011,Albertus Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.58
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.97
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.13
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.0
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.88
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.79
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.32
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.97
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.77
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.74
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
410011,Albertus Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.81
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.24
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.31
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.33
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.58
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.72
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.29
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
410011,Albertus Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
