Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.51
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.42
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.61
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.62
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.79
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.48
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.14
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.8
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.88
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,33.2
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
410011,Albertus Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.42
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.97
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.87
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.56
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.79
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.2
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.9
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.46
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.8
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
410011,Albertus Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.5
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.15
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.68
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.29
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.87
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.8
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.77
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.48
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.48
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.13
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.12
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
410011,Albertus Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.42
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.75
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.55
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.8
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.36
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.57
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.64
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.75
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.05
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.02
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.9
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
410011,Albertus Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.73
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.03
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.68
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.33
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.14
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.41
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.23
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.32
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.13
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.83
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
410011,Albertus Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.01
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.41
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.97
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.42
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.51
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.14
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.76
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.29
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.41
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
410011,Albertus Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.29
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.57
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.11
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.97
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.2
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.93
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.25
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.64
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.3
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.4
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
410011,Albertus Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.12
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.66
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
