Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.66
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.76
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.96
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.35
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.18
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.54
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.4
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.45
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
410011,Albertus Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.43
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.89
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.54
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.23
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.95
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.57
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.69
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.36
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.25
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.8
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.13
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
410011,Albertus Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.41
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.65
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.83
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.25
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.83
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.53
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.64
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.08
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.25
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.25
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.9
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.7
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.93
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.85
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
410011,Albertus Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.51
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.97
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.04
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.11
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.63
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.98
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.43
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.42
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.49
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.84
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
410011,Albertus Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.9
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.19
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.12
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.57
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.7
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.94
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.94
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.76
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.72
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,32.2
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
410011,Albertus Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.67
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.51
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.25
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.91
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.41
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.61
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.77
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.73
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.77
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.5
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.6
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
410011,Albertus Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.24
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.78
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.69
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.38
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.23
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.93
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.45
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.1
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.5
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.3
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.0
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
410011,Albertus Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.07
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.62
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.5
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.8
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
