Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.21
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.45
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.3
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.53
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.54
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.36
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.72
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.02
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.0
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.4
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
410011,Albertus Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.32
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.72
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.4
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.71
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.4
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.69
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.34
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.67
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.13
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.9
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
410011,Albertus Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.03
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.78
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.01
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.43
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.76
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.48
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.9
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.62
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.84
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.8
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.88
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.7
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.5
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
410011,Albertus Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.45
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.65
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.26
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.31
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.97
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.45
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.73
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.24
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.7
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.38
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.0
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.1
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.2
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.43
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
410011,Albertus Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.13
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.95
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.02
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.38
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.81
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.59
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.24
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.23
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.25
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.12
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.15
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.7
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.7
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
410011,Albertus Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.87
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.25
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.92
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.82
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.72
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.4
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.45
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.52
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.26
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.97
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.5
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.9
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.55
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.69
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
410011,Albertus Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.13
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.78
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.11
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.22
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.41
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.98
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.22
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.08
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.6
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.8
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
410011,Albertus Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.26
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.53
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.95
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,36.9
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.78
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.73
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.92
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.01
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.4
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.22
