Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.53
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.3
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
410011,Albertus Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.74
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.13
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.19
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.56
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.95
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.76
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.72
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.98
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.35
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.53
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.3
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.72
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
410011,Albertus Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.16
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.24
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.78
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.88
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.99
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.68
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.23
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.76
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.65
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.5
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.5
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.59
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
410011,Albertus Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.09
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.97
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.15
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.99
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.15
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.72
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.08
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.2
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.93
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.8
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
410011,Albertus Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.52
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.67
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.12
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.3
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.36
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.1
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.8
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.37
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.78
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.15
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.2
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.5
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
410011,Albertus Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.43
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.3
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.21
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.59
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.27
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.53
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.22
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.33
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.8
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.8
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.57
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
410011,Albertus Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.93
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.9
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.5
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.86
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.38
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.25
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.74
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.04
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.8
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.3
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.7
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.6
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.6
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
410011,Albertus Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.97
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.92
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,37.1
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.92
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.36
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.96
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.66
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.65
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.83
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.26
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.0
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.7
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
