Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.33
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.68
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
410011,Albertus Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.13
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.26
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.54
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.09
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.93
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.96
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.38
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.33
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.72
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.96
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.4
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
410011,Albertus Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.98
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.5
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.01
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.69
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.27
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.62
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.28
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.29
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.61
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.55
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.9
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.6
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
410011,Albertus Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.04
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.27
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.26
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.03
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.94
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.15
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.19
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.4
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.3
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.17
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
410011,Albertus Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.13
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.78
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.21
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.36
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.94
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.31
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.71
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
410011,Albertus Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.75
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.57
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.11
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.46
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.98
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.25
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.25
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.9
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.15
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.48
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.1
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.01
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.92
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
410011,Albertus Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.44
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.73
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.15
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.03
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.31
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.03
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.14
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.57
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.58
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.9
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.7
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.44
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.01
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.74
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
410011,Albertus Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.38
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.78
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.46
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.44
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.98
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.88
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.93
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.38
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.5
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,115.1
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
