Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.23
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.32
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
410011,Albertus Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.77
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.12
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.27
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.53
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.59
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.6
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.62
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.34
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.4
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.1
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.34
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.42
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
410011,Albertus Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.11
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.03
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.64
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.89
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.82
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.88
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.62
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.7
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.3
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.01
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.06
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
410011,Albertus Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.51
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.44
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.15
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.29
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.99
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.98
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.9
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,29.2
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.94
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.71
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
410011,Albertus Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,15.2
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.52
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.56
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.91
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.55
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.57
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.93
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.5
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.59
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
410011,Albertus Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.78
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.37
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.15
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.42
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.78
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.8
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.13
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
410011,Albertus Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.78
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.57
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.76
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.5
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.15
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.4
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.77
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.66
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
410011,Albertus Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.72
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.04
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.39
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.28
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.26
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.7
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.4
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.57
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
410011,Albertus Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
