Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.71
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.03
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.12
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.22
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.03
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,28.7
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.76
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.93
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
410011,Albertus Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.75
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.79
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.18
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.36
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.82
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.83
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.6
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.96
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.08
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
410011,Albertus Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.99
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.82
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.81
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.07
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.68
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.7
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.63
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
410011,Albertus Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.9
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.36
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.42
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.99
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.17
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.8
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.07
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
410011,Albertus Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,14.47
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.61
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.06
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,42.9
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.23
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.39
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.8
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.03
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.04
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
410011,Albertus Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.58
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.68
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.32
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.36
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.5
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.54
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
410011,Albertus Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,16.64
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.69
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.77
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,55.4
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.36
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.83
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.26
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
410011,Albertus Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,16.29
