Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.95
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,51.9
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.16
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.18
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
410011,Albertus Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.35
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.14
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.63
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.81
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
410011,Albertus Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.41
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.79
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.75
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.9
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.5
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
410011,Albertus Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,11.83
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.02
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.64
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,42.5
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.28
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.5
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
410011,Albertus Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,17.33
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.03
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.89
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,52.4
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.62
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
410011,Albertus Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,11.56
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.85
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.61
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.5
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.5
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.06
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
410011,Albertus Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,14.26
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.24
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.14
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,40.0
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.53
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.8
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
410011,Albertus Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.46
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.64
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.31
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
