Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.8
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.55
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.1
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
410011,Albertus Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.87
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.68
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.58
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,28.7
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.8
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
410011,Albertus Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.37
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.59
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
410011,Albertus Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.94
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.32
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.93
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.81
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
410011,Albertus Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.48
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.38
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.78
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
410011,Albertus Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.89
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.59
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
410011,Albertus Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.37
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.41
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.64
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.27
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
410011,Albertus Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.64
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.49
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.39
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
