Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
410011,Albertus Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
410011,Albertus Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
410011,Albertus Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
410011,Albertus Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
410011,Albertus Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
410011,Albertus Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
410011,Albertus Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
410011,Albertus Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
410011,Albertus Road,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
410011,Albertus Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
410011,Albertus Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
410011,Albertus Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.7
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.8
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.82
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
410011,Albertus Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.38
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.26
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.46
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
410011,Albertus Road,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.78
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.95
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
410011,Albertus Road,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.14
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.8
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
410011,Albertus Road,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.66
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.24
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
410011,Albertus Road,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.22
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.3
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
410011,Albertus Road,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.47
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.65
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
