Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
410011,Albertus Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.88
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
410011,Albertus Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.74
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.04
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.66
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.1
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
410011,Albertus Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.64
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.61
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.49
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
410011,Albertus Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.83
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.6
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
410011,Albertus Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.49
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.44
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.29
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
410011,Albertus Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.47
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.39
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
410011,Albertus Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.07
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.44
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.93
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.1
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.17
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.71
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
410011,Albertus Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
