Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.11
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.33
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.69
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.48
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
410011,Albertus Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.18
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.43
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.38
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.28
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.37
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
410011,Albertus Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.39
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.82
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.25
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.95
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.21
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.22
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
410011,Albertus Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.75
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.21
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.55
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.96
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.98
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
410011,Albertus Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.07
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.32
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.97
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.0
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.23
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
410011,Albertus Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.23
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.76
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.19
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.85
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.0
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.43
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,33.2
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.94
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
410011,Albertus Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.65
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.45
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.21
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.3
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.72
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.8
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.9
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.91
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
410011,Albertus Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.24
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.02
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.55
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
