Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.51
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.83
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.4
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.08
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
410011,Albertus Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.79
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.05
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.35
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.75
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.05
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.87
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.7
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.46
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.95
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
410011,Albertus Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.21
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.4
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.02
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.62
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.06
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.2
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
410011,Albertus Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.7
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.44
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.31
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.03
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.96
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.9
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
410011,Albertus Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.1
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.8
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.89
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.74
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.2
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.14
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.8
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.46
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.7
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
410011,Albertus Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.42
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.56
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.43
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.27
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.8
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,33.6
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.3
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
410011,Albertus Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.17
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.79
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.79
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.23
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.35
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.85
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.67
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.7
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,33.7
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.74
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.82
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
410011,Albertus Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.71
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.99
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.29
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
