Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.8
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.7
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.4
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.53
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.46
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
410011,Albertus Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.41
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.41
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.32
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.37
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.22
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.0
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,33.9
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.94
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.18
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
410011,Albertus Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.09
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.18
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.8
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.66
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.44
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.91
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.0
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,33.9
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.53
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
410011,Albertus Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.75
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.98
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.85
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.27
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.5
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.4
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,34.0
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.52
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.23
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
410011,Albertus Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.09
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.34
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.69
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.25
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.96
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.52
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.1
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.28
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.94
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
410011,Albertus Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.95
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.16
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.29
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.07
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.04
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.5
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,34.2
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.47
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.3
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
410011,Albertus Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.22
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.21
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.86
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.49
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.07
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.36
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.4
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,34.3
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.29
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
410011,Albertus Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.67
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.67
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.88
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.05
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.97
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.88
