Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.3
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.5
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,34.3
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.92
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.03
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
410011,Albertus Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.32
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.03
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.91
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.75
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.43
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.04
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,34.4
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.4
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.09
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
410011,Albertus Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.01
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.3
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.69
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.01
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.62
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,34.4
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.93
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
410011,Albertus Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.38
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.17
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.37
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.2
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.82
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.3
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.6
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,34.5
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.96
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
410011,Albertus Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.38
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.22
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.05
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.58
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.94
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,34.6
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.78
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.41
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
410011,Albertus Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.76
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.88
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.49
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.8
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.71
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.72
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,34.7
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.55
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.27
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
410011,Albertus Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.8
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.92
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.92
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.27
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.8
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.51
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,34.8
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.26
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
410011,Albertus Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.62
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.43
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.28
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.05
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.91
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.2
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
