Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,34.8
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.27
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
410011,Albertus Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.72
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.28
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.16
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.02
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.1
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,34.9
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.41
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
410011,Albertus Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.29
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.16
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.43
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,43.0
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.12
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.12
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.11
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,34.9
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.27
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
410011,Albertus Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.06
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.28
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.25
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.89
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.3
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.63
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.62
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.8
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,35.0
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.57
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
410011,Albertus Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.64
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.79
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.96
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.99
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.71
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.98
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.17
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.7
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.9
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,35.0
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.5
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
410011,Albertus Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.81
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.08
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.63
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.56
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.06
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.86
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.6
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,35.0
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.08
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
410011,Albertus Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.62
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.26
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.35
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.35
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.24
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.47
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.3
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.4
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,35.0
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.28
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.2
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
410011,Albertus Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.59
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.12
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.16
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.19
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.86
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.41
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.6
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.26
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,35.1
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
