Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
410011,Albertus Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.93
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.09
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.44
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.62
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.99
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.55
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.68
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.7
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,35.1
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.45
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.67
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
410011,Albertus Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.59
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.27
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.66
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.44
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.79
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.35
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.51
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.09
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,35.0
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.78
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
410011,Albertus Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.48
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.22
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.02
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.67
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.18
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.18
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.79
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.7
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,35.0
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.88
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
410011,Albertus Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.15
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.71
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.48
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.51
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.07
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.24
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,34.9
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
410011,Albertus Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.15
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.11
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.34
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.13
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.66
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.77
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.12
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.46
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.99
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.89
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.1
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.2
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,34.8
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.36
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.73
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
410011,Albertus Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.4
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.65
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.7
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.64
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.56
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.82
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.07
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.66
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.68
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.6
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.5
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,34.8
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
410011,Albertus Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.02
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.01
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.05
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.52
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.87
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.86
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.55
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.17
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.73
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.39
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.2
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.2
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,34.7
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.85
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
410011,Albertus Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
