Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.41
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.51
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.89
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.09
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.89
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.32
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.78
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.72
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.39
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.26
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.4
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.0
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.9
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,34.6
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
410011,Albertus Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.2
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.94
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.18
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.04
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.04
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.73
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.86
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.47
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.66
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.6
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,34.5
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
410011,Albertus Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.54
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.2
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.39
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.15
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.26
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.71
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.31
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.54
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.32
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.8
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,34.5
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.86
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
410011,Albertus Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.3
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.37
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.15
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.26
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.83
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.01
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.11
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.6
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,34.4
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
410011,Albertus Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.31
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.44
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.16
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.68
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.59
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.74
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.11
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.99
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.1
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,34.3
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.69
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.38
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
410011,Albertus Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.81
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.53
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.78
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.57
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.18
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.25
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,34.2
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.8
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
410011,Albertus Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.93
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.14
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.75
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.85
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.78
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.35
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.88
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.74
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.39
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.8
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
410011,Albertus Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.16
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.48
