Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.69
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.98
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.78
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.92
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.09
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.51
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.18
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.1
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.3
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,34.0
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.3
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.44
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
410011,Albertus Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.8
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.86
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.81
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.71
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.56
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.44
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.81
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.13
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.62
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.4
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,34.0
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
410011,Albertus Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.13
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.43
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.29
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.82
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.47
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.44
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.24
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,33.9
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.99
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.87
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
410011,Albertus Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.79
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.52
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.52
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.74
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.77
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.09
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.88
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.41
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.35
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.6
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.61
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.82
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
410011,Albertus Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.76
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.49
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.59
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.57
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.57
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.9
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.64
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.62
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.25
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.4
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,33.7
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.29
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.75
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
410011,Albertus Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.1
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.4
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.64
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.1
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.03
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.34
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.73
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.05
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.57
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.86
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,33.6
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
410011,Albertus Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.32
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.95
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.81
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.19
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.87
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.1
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.51
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.88
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,33.6
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
410011,Albertus Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.91
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.61
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
