Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.79
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.22
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.34
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.23
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.37
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.98
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.76
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.4
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
410011,Albertus Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.93
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.81
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.07
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.32
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.32
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.3
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.17
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.92
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.4
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.9
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
410011,Albertus Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.51
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.47
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.38
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.79
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.85
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.44
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.21
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.47
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.47
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.01
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.84
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.7
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.37
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
410011,Albertus Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.97
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.1
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.43
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.96
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.77
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.16
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.09
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.05
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.97
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.5
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.3
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.77
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
410011,Albertus Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.52
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.56
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.05
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.68
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.5
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.98
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.19
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.66
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.71
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.8
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.7
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,33.2
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.47
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
410011,Albertus Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.99
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.2
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.62
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.21
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.22
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.23
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.22
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.1
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.74
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.2
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.9
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.23
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.48
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
410011,Albertus Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.33
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.75
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.15
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.72
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.66
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.71
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.32
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.38
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.59
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.8
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.8
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
410011,Albertus Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.84
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.52
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.95
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.21
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
