Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.25
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.0
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.0
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.34
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.61
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.4
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.7
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.17
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
410011,Albertus Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.31
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.7
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.02
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.5
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.66
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.11
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.72
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.89
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.0
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.32
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
410011,Albertus Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.08
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.48
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.93
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.56
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.71
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.74
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.68
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.42
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.61
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.1
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
410011,Albertus Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.76
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.6
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.38
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.02
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.6
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.46
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.96
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.03
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.77
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.69
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.87
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.5
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.33
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
410011,Albertus Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.25
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.71
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.72
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.01
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.32
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.85
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.37
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.37
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.03
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.91
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.5
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.3
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.37
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.96
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
410011,Albertus Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.65
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.62
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.26
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.79
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.16
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.15
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.21
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.93
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.61
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
410011,Albertus Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.99
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.11
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.49
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.74
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.68
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.17
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.02
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.97
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.3
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.8
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.0
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.5
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
410011,Albertus Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.63
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.63
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.29
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.36
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.97
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.5
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.86
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.46
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.69
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.32
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
