Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.9
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,32.2
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
410011,Albertus Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.54
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.5
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.87
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.57
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.43
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.0
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.31
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.97
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.74
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.8
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
410011,Albertus Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.47
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.72
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.61
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.47
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.95
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.22
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.13
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.99
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.76
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.73
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.71
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.1
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.0
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.93
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
410011,Albertus Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.08
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.62
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.28
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.38
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.86
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.55
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.08
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.17
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.39
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,115.7
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.9
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.65
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
410011,Albertus Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.67
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.63
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.68
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.18
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.66
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.81
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.31
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.98
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.59
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.69
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.45
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.8
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.7
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.81
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
410011,Albertus Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.24
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.61
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.24
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.14
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.57
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.56
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.12
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.0
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.73
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.16
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.1
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.6
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
410011,Albertus Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.29
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.37
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.13
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.58
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.95
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.07
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.79
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.52
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.36
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.11
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.2
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.9
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
410011,Albertus Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.02
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.1
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.29
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.73
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.98
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.76
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.89
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.59
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.13
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.96
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.6
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.3
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
