Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.09
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
410011,Albertus Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.65
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.06
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.93
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.57
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.84
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.94
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.58
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.49
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.44
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.3
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,123.9
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.35
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
410011,Albertus Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.8
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.4
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.05
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.19
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.58
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.28
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.9
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.08
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.57
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.36
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.9
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.75
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
410011,Albertus Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.95
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.68
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.91
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.87
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.27
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.9
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.03
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.44
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.62
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.2
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.6
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.9
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.87
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
410011,Albertus Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.89
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.65
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.84
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.8
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.74
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.88
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.41
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.6
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
410011,Albertus Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.72
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.22
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.2
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.97
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.79
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.99
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.75
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.86
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.57
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.9
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
410011,Albertus Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.95
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.81
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,12.38
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.63
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.77
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.09
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.34
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.67
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.78
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.9
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,128.5
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.6
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
410011,Albertus Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.42
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.2
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,13.66
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,41.7
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.53
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.53
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.17
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.46
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.56
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.63
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.0
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,135.8
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.58
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
