Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.46
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
410011,Albertus Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.9
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.49
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.49
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.49
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.87
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.73
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.49
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.1
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.0
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.74
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
410011,Albertus Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.52
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.51
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.85
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.41
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.48
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.54
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.1
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.64
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
410011,Albertus Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.75
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.6
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.06
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.97
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.73
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.3
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.21
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
410011,Albertus Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.81
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.29
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.62
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.82
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.44
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.5
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.65
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.87
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
410011,Albertus Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,15.27
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.87
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.31
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,46.7
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.5
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.47
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.22
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.3
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.0
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.17
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
410011,Albertus Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.37
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.83
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.56
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.51
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.32
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.0
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.3
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.77
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.56
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.82
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
410011,Albertus Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.51
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.49
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.43
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.03
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.41
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.5
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.4
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.35
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
410011,Albertus Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
