Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.95
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.03
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.29
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.11
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.29
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.4
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
410011,Albertus Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.78
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.34
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.45
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.81
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.81
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.3
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.11
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
410011,Albertus Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.84
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.65
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.7
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.6
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.78
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.5
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.67
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.8
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
410011,Albertus Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.94
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.64
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.93
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.91
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.1
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.3
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.9
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.72
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.31
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
410011,Albertus Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.21
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.42
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.65
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.88
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.7
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.71
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
410011,Albertus Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.45
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.13
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.37
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.18
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.07
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.3
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.76
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.7
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
410011,Albertus Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.86
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.54
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.69
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.83
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.01
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.85
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,70.5
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.5
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,122.5
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.4
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
410011,Albertus Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
410011,Albertus Road,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,12.91
410011,Albertus Road,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.88
410011,Albertus Road,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.25
410011,Albertus Road,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,48.6
410011,Albertus Road,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
410011,Albertus Road,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
