Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.93
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.8
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.34
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
410011,Albertus Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.07
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.16
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.1
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.1
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
410011,Albertus Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.4
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.26
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.05
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.88
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
410011,Albertus Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.87
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.61
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.03
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
410011,Albertus Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.07
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.86
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.4
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
410011,Albertus Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.9
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.84
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.66
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
410011,Albertus Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.7
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.61
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.54
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
410011,Albertus Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.61
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.99
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
410011,Albertus Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
