Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
410011,Albertus Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
410011,Albertus Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
410011,Albertus Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
410011,Albertus Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
410011,Albertus Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
410011,Albertus Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
410011,Albertus Road,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
410011,Albertus Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
410011,Albertus Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
410011,Albertus Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.63
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.61
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.92
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
410011,Albertus Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.37
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.52
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
410011,Albertus Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.96
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.15
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.48
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.64
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
410011,Albertus Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.42
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,11.0
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.39
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.06
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.84
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
410011,Albertus Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.92
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,10.69
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.25
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.42
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
410011,Albertus Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.8
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.4
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.56
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.8
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.14
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.56
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
410011,Albertus Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,10.53
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.62
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.53
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.89
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
410011,Albertus Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
