Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.06
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.93
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.67
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
410011,Albertus Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.47
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.01
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.58
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
410011,Albertus Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.27
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.6
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.17
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
410011,Albertus Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.62
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.24
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.31
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.48
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.28
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.42
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
410011,Albertus Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.43
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.31
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.03
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.03
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.65
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.96
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
410011,Albertus Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.5
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.23
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.02
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.8
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.55
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.19
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
410011,Albertus Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.41
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.95
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.67
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.47
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.04
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.99
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
410011,Albertus Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.49
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.6
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.72
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
