Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.74
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.64
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
410011,Albertus Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.87
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.5
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.26
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.99
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.41
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.21
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
410011,Albertus Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.33
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.33
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.09
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.7
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.43
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.56
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
410011,Albertus Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.06
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.69
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.56
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.88
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.3
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.85
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.15
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.9
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.07
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
410011,Albertus Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.35
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.04
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.51
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.34
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.08
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.3
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.31
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.09
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.64
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
410011,Albertus Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.07
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.88
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.83
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.23
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.58
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.08
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.3
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.78
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.7
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
410011,Albertus Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.74
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.5
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.74
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.79
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.39
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.89
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
410011,Albertus Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.3
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.2
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.17
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
