Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.76
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.97
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.44
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.2
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.62
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
410011,Albertus Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.59
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.39
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.93
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.77
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.78
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
410011,Albertus Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.98
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.66
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.99
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.92
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.46
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.15
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
410011,Albertus Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.62
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.64
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.97
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.28
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.4
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.17
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
410011,Albertus Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.32
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.2
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.35
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.05
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.55
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.3
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.71
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.34
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
410011,Albertus Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.15
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.66
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.47
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.65
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.02
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.52
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
410011,Albertus Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.71
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.97
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.12
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.89
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.03
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.3
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.79
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
410011,Albertus Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.51
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.18
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.51
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.86
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.98
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
