Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.54
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.73
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
410011,Albertus Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.41
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.31
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.26
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.41
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.04
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.95
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.9
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.25
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.36
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
410011,Albertus Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.32
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.94
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.33
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.7
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.81
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.31
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.8
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.01
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.93
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
410011,Albertus Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.31
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.67
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.72
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.43
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.46
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.98
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.1
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.93
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
410011,Albertus Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.64
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.07
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.47
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,53.9
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.94
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.39
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.42
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.7
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.75
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.44
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.16
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
410011,Albertus Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.56
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.73
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.42
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,38.2
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.12
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.97
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.4
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.5
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.6
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.27
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.83
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
410011,Albertus Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.76
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.45
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.68
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.56
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.79
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.17
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.9
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.8
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.9
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.82
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.99
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.57
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
410011,Albertus Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.81
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.85
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.83
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.44
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.01
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.82
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.59
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.6
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.1
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,31.9
