Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.96
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.16
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.59
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
410011,Albertus Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.12
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.27
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.76
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.14
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.22
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.18
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.0
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.9
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.1
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.47
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.1
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
410011,Albertus Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.42
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.76
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.33
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.66
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.14
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.25
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.2
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.01
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.68
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.89
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
410011,Albertus Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,18.43
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.3
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.19
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,45.2
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.5
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.02
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.9
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.3
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.28
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.01
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
410011,Albertus Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.0
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.84
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.78
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.34
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.85
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.96
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.2
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,124.9
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.74
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
410011,Albertus Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.57
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.03
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.34
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.75
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.5
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.33
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,70.7
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.2
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,131.5
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.1
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.46
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.18
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
410011,Albertus Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.14
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.26
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.0
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.15
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.96
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.57
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.89
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.5
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.3
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.09
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.2
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
410011,Albertus Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.62
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,17.22
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.14
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.82
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.29
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.8
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.1
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.3
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.72
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.08
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
