Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
410011,Albertus Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.62
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.08
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.29
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.22
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.5
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.1
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.6
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.7
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.86
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.44
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.7
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
410011,Albertus Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.42
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.91
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.67
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.29
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.2
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.17
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.7
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.1
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.65
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.17
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
410011,Albertus Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.28
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.17
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.57
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.91
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.11
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.23
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.5
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.06
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.11
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
410011,Albertus Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.73
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.66
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.1
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.25
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.41
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.03
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,121.0
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.01
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
410011,Albertus Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.68
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.9
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.03
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.98
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.03
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.81
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.35
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.88
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.7
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.1
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.4
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.46
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.62
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
410011,Albertus Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.95
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.89
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.03
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.93
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.97
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.38
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.86
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.65
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.14
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.87
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.4
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,125.7
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.11
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.13
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
410011,Albertus Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.85
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.94
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.17
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.77
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.95
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.3
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.52
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.27
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.66
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,120.7
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.48
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.08
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
410011,Albertus Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
