Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.38
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.83
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.46
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.44
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.96
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.18
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.13
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.27
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.03
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.94
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.6
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.5
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.69
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
410011,Albertus Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.85
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.12
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.51
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.75
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.47
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.63
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.7
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.8
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.07
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.71
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
410011,Albertus Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.44
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.37
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.29
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.21
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.97
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.44
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.91
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.72
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.7
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,120.8
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.89
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.36
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
410011,Albertus Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.53
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.81
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.42
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.06
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.97
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.2
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.82
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.53
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.4
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.4
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.5
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.67
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
410011,Albertus Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.99
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.33
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.44
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.7
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.26
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.79
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.07
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.28
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.03
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.91
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.7
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.3
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.07
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
410011,Albertus Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,16.62
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.44
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.53
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,58.3
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.51
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.64
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.79
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.24
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.14
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.88
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.69
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.7
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.3
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.9
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.72
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.94
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
410011,Albertus Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.1
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.25
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.17
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.67
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.08
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.89
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.99
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.53
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.37
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.3
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.5
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,134.3
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.92
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.25
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
410011,Albertus Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.04
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.36
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.44
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
