Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.44
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.66
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.05
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.45
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.88
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.3
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.6
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.34
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
410011,Albertus Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.15
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.26
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.15
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.84
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.16
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.97
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.83
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.39
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.22
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.7
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.4
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.99
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.18
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
410011,Albertus Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.38
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.69
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.1
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.82
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.47
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.87
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.68
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.44
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.51
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.1
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.5
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
410011,Albertus Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.48
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.12
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.05
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.3
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.98
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.06
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.04
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.81
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.6
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.3
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.0
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.65
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
410011,Albertus Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.09
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.13
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.55
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.45
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.09
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.55
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.11
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.19
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.1
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.7
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.3
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.0
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.12
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
410011,Albertus Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.59
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.04
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.83
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.11
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.74
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.17
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.27
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.41
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.81
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.1
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.4
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.25
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
410011,Albertus Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.61
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.19
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.78
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.91
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.47
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.12
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.35
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.72
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.13
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.28
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.3
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.79
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
410011,Albertus Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.54
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.96
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.92
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
