Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.01
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.72
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.56
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.07
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.45
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.95
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.73
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.1
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.9
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.97
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
410011,Albertus Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.44
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.74
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.15
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.26
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.66
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.45
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.43
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.5
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.4
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.85
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.2
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,115.8
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.35
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
410011,Albertus Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.04
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.55
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.14
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.93
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.16
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.47
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.07
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.67
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.14
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.1
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.3
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
410011,Albertus Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.38
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.05
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.39
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.82
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.82
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.71
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.07
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.64
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.08
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.0
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.5
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.1
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
410011,Albertus Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.26
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.45
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.3
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.75
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.54
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.74
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.49
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.22
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.28
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.1
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.9
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,132.4
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.23
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
410011,Albertus Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.02
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.46
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.22
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.22
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.02
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.39
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.29
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.33
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.13
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.39
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.7
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,121.4
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.03
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
410011,Albertus Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.06
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.15
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.91
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.78
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.31
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.5
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.44
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.64
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.7
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.1
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.75
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
410011,Albertus Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.21
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.29
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.12
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.51
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.69
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.11
