Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.69
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.64
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.34
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.08
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.6
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.3
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.7
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.81
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
410011,Albertus Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.93
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.97
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.9
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.95
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.19
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.43
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.16
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.65
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.87
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.3
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.0
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.7
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.81
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
410011,Albertus Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.65
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.65
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.2
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.52
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.24
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.07
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.13
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.95
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.33
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.14
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.67
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.9
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.7
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.87
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
410011,Albertus Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.24
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.25
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.38
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.07
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.09
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.4
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.96
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.16
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.77
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.9
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.8
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.1
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.3
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.92
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.93
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.14
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
410011,Albertus Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.84
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.38
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.85
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.47
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.26
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.99
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.05
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.18
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.39
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.9
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.7
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.0
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.49
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
410011,Albertus Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.67
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.64
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.86
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.23
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.76
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.05
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.54
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.85
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.43
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.39
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.4
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.5
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.1
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.77
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.57
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
410011,Albertus Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.96
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.58
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.9
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.89
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.74
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.67
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.95
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.21
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.3
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.2
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.09
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.93
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
410011,Albertus Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.83
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.67
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.48
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.63
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.39
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.85
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.17
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.48
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.17
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.1
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
