Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.84
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
410011,Albertus Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.46
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.74
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.26
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.97
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.34
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.44
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.2
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.92
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.75
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.3
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.21
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
410011,Albertus Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.03
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.15
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.8
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.08
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.02
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.65
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.9
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.9
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.9
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.34
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
410011,Albertus Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.59
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.13
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.02
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.25
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.51
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.35
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.1
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.6
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.5
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.69
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.64
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
410011,Albertus Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.36
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.81
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.18
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.32
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.03
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.62
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.66
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.63
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.92
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.4
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.3
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.0
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.24
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
410011,Albertus Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.26
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.82
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.21
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.95
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.35
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.97
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.83
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.15
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.3
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.8
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.5
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.19
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
410011,Albertus Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.7
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.59
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.64
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.52
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.79
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.39
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.32
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.6
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.0
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,120.6
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.58
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
410011,Albertus Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.03
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.21
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.57
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.53
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.04
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.7
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.72
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.45
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,120.7
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
