Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.37
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
410011,Albertus Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.75
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.06
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.28
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.8
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.62
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.52
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.75
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.21
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.9
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.6
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.8
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.91
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.19
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.09
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
410011,Albertus Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.54
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.52
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.63
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.22
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.63
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.07
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.99
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.42
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.6
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.4
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
410011,Albertus Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.13
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.43
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.65
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.36
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.35
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.93
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.83
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.96
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.8
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,121.5
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.51
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.7
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
410011,Albertus Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.99
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.31
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.5
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.73
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.96
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.99
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.72
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.41
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.0
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.3
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.1
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.67
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.46
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.3
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
410011,Albertus Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.73
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.06
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.51
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.52
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.88
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.38
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.65
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.03
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.3
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.8
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.9
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.47
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.07
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
410011,Albertus Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,11.16
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.61
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.39
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,37.1
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.41
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.47
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.71
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.16
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.3
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.7
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.0
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.13
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.3
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
410011,Albertus Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,12.83
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.59
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.93
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,42.1
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.01
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.71
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.63
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.24
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.0
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.45
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.65
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
