Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.98
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.29
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.87
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.25
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.07
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.04
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.47
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.0
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,125.9
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.28
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.63
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
410011,Albertus Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.05
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.15
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.34
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.71
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.06
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.36
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.6
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.1
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.05
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
410011,Albertus Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.22
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.84
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.96
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.16
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.96
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.52
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.2
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.97
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
410011,Albertus Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.96
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.78
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.4
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.12
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.68
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.74
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.84
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.7
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
410011,Albertus Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.71
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.64
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.1
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.65
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.8
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.54
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.44
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.5
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.1
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.91
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.71
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
410011,Albertus Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.08
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.82
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.12
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.68
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.36
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.51
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.1
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.6
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.11
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.26
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
410011,Albertus Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.17
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.91
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.42
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.92
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.34
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.9
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.8
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.74
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.57
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.88
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
410011,Albertus Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
