Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.03
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.75
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.81
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.44
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.78
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.6
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.1
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.08
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.03
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
410011,Albertus Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.78
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.3
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.2
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,38.9
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.6
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.08
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.43
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.0
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.27
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
410011,Albertus Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,13.37
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.06
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.09
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.66
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.05
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.8
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.67
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
410011,Albertus Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,10.69
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.25
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.38
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.43
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.28
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.8
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.21
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
410011,Albertus Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.43
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.25
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.01
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.91
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.3
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
410011,Albertus Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.85
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.56
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.51
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.91
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.92
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.2
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.04
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
410011,Albertus Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,14.66
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.45
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.6
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,50.2
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.48
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.95
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.22
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.4
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.69
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
410011,Albertus Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
410011,Albertus Road,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
410011,Albertus Road,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,15.37
410011,Albertus Road,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.94
410011,Albertus Road,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.47
410011,Albertus Road,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,46.8
410011,Albertus Road,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
410011,Albertus Road,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
410011,Albertus Road,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
