Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.56
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.3
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.54
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
410011,Albertus Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.32
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.28
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.76
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.77
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.0
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.17
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
410011,Albertus Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.6
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.68
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.38
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.84
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
410011,Albertus Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.91
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.97
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.84
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.67
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
410011,Albertus Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.9
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.31
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.11
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
410011,Albertus Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.28
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.63
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
410011,Albertus Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.21
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.62
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.66
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
410011,Albertus Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.7
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.27
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.96
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
