Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
410011,Albertus Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.05
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.38
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.73
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
410011,Albertus Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.19
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.69
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
410011,Albertus Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.37
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.28
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.53
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
410011,Albertus Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.9
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.17
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.62
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
410011,Albertus Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.53
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
410011,Albertus Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.07
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.83
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.36
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
410011,Albertus Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.34
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.76
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.46
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
