Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.46
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
410011,Albertus Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.19
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.19
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.82
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.16
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
410011,Albertus Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.29
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,12.38
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.32
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.63
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
410011,Albertus Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,11.63
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.55
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.74
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.78
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
410011,Albertus Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.37
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,12.13
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.72
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.07
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
410011,Albertus Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.4
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,12.15
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.64
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.07
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
410011,Albertus Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.23
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,12.43
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.67
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.54
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
410011,Albertus Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.64
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,12.84
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.9
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
