Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
410011,Albertus Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.55
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,12.7
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.6
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.85
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
410011,Albertus Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.46
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,12.63
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.34
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.16
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.52
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.98
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
410011,Albertus Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.52
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,12.98
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.75
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.39
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
410011,Albertus Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,14.07
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.93
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
410011,Albertus Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.35
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,15.03
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.22
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.3
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.49
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
410011,Albertus Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.22
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,14.41
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.35
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.15
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.42
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
410011,Albertus Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.59
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,15.49
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.31
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,39.7
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
