Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.75
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.66
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.19
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.66
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
410011,Albertus Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.3
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.92
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.18
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.77
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.22
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
410011,Albertus Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.59
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.92
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.47
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.74
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.73
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.3
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
410011,Albertus Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.86
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.23
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.52
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.07
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.94
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.89
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
410011,Albertus Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.93
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.86
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.61
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.3
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.45
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.0
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,32.2
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.92
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
410011,Albertus Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.47
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.19
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.07
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.56
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.53
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
410011,Albertus Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.05
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.1
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.09
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.35
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.1
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.62
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
410011,Albertus Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.14
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.98
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.77
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
