Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.7
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.04
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.2
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
410011,Albertus Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.41
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.65
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.82
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.58
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.89
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.9
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
410011,Albertus Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.06
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.36
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.61
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.17
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.78
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.35
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.04
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.19
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
410011,Albertus Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.68
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.69
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.93
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.43
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.33
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.64
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
410011,Albertus Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.33
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.75
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.22
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.15
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.74
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
410011,Albertus Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.69
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.53
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.89
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.26
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.28
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.6
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.19
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.2
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
410011,Albertus Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.79
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.06
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.53
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.6
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.88
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.9
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
410011,Albertus Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.71
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.19
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.69
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.13
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.62
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.13
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.1
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.9
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
