Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.27
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
410011,Albertus Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.84
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.15
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.68
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.61
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.99
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.37
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
410011,Albertus Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.12
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.72
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.62
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.44
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.52
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.47
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
410011,Albertus Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.54
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.67
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.59
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,33.3
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.75
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.3
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.4
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.77
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
410011,Albertus Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.45
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.09
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.14
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.16
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.74
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.25
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.34
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
410011,Albertus Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.76
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.6
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.05
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.23
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.91
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.54
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
410011,Albertus Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.07
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.14
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.32
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.46
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.52
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.7
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.95
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.93
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
410011,Albertus Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.88
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.83
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.83
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.48
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.64
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.8
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
