Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
410011,Albertus Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.95
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.17
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.46
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.53
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.34
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
410011,Albertus Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.0
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.92
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.54
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.61
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.51
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.75
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.44
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
410011,Albertus Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.23
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.63
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.93
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,39.6
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.79
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.91
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.79
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
410011,Albertus Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.93
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.05
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.84
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.74
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.29
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.03
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.4
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.9
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.23
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.28
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.05
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
410011,Albertus Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.66
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.71
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.13
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.99
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.21
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.13
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.8
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.2
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.35
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.24
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.38
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
410011,Albertus Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.81
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.75
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.84
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,46.2
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.76
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.5
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.45
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.51
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.9
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.9
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.28
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.14
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
410011,Albertus Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.52
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.95
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.44
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,41.5
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.27
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.05
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.9
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.87
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.9
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.9
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.03
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
410011,Albertus Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
