Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.22
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.6
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.81
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.66
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.09
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.14
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.5
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.3
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.77
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.88
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
410011,Albertus Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.71
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.19
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.43
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.46
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.24
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.46
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.07
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.86
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.4
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.39
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.31
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
410011,Albertus Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.62
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.48
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,16.4
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.9
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.09
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.28
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.8
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.43
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.71
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.38
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
410011,Albertus Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.68
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.45
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.49
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.8
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.85
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.46
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.16
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.79
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.8
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.36
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.43
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
410011,Albertus Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.0
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.32
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.61
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.22
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.57
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.78
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.83
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.28
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.9
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.4
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.68
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.88
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
410011,Albertus Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.58
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.72
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.78
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.14
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.42
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.0
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.78
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.28
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.7
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.8
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.44
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.45
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.66
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
410011,Albertus Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.52
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.81
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.73
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.63
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.55
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.01
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.82
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.63
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.5
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.5
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.1
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.95
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.69
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.74
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
410011,Albertus Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
