Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.09
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.05
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.12
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.31
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.05
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.67
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.94
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.27
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.22
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.1
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,130.8
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.46
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.4
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.21
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
410011,Albertus Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.89
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.08
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.26
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.33
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.42
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.05
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.0
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.89
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.21
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.27
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.9
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,128.8
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.58
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.61
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
410011,Albertus Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.51
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.68
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.5
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.68
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.75
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.52
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.29
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.43
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.76
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.78
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.93
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.7
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.9
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,126.0
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.34
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.52
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
410011,Albertus Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.56
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.11
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.74
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.53
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.76
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.96
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.96
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.68
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.98
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.72
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.86
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.7
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.4
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,138.6
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.58
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.21
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.4
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
410011,Albertus Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.79
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.15
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.54
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.54
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.51
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.59
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.49
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.21
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.72
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.47
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.9
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.6
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,136.4
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.39
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
410011,Albertus Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.75
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.87
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.88
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.68
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.65
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.5
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.42
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.68
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.12
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.73
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.32
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.6
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.0
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.64
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
410011,Albertus Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.29
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.16
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.43
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.5
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.95
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.71
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.39
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.75
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.06
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.05
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,122.1
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.34
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
410011,Albertus Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.82
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.99
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.48
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
