Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.13
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.98
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.15
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.33
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.26
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.36
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.84
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.5
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.4
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,127.9
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.76
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
410011,Albertus Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.87
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.76
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.8
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.51
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.39
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.71
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.64
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.22
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,33.89
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,140.9
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.88
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
410011,Albertus Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.18
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.76
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.17
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.06
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.04
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.66
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.55
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.89
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,34.0
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.2
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,140.6
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.55
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
410011,Albertus Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.39
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.82
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.19
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.93
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.24
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.78
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.25
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.49
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.65
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.93
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.0
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.7
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.26
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.89
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
410011,Albertus Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.12
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.74
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.83
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.04
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.59
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.08
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.55
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.09
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.35
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.4
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.1
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.5
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.96
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
410011,Albertus Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.04
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.49
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.82
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.32
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.05
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.77
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.88
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.45
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.88
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.1
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.3
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.23
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
410011,Albertus Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.6
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.84
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.63
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.26
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.51
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.63
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.02
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.95
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.55
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.48
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.88
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.2
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.2
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.44
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
410011,Albertus Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.67
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.62
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.56
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.02
