Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.41
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.15
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.53
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.59
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.62
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,34.49
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.9
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.7
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,143.8
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.7
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
410011,Albertus Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.77
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.38
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.9
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.21
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.73
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.68
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.29
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.15
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.75
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.03
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.9
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.84
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
410011,Albertus Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.24
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.72
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.98
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.6
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.99
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.0
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.04
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.39
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.41
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.3
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.79
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
410011,Albertus Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.67
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.2
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.11
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.61
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.33
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.44
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.65
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.3
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.69
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.63
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.4
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.0
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.9
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
410011,Albertus Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.11
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.73
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.87
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.07
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.46
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.74
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.04
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.03
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.05
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.96
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.9
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.5
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.76
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
410011,Albertus Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.79
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.29
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.53
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.05
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.95
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.69
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.97
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.95
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.0
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.1
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.64
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
410011,Albertus Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.62
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.81
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.86
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.09
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.03
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.32
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.41
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.89
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.75
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.34
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.1
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.5
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.75
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
410011,Albertus Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.35
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.34
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.59
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,40.4
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.81
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.01
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.77
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.56
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.2
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.35
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.29
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.28
