Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.1
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.7
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,126.8
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.99
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.35
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
410011,Albertus Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.56
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.26
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.2
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.01
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.8
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.41
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.85
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.13
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.83
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.9
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.9
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.2
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
410011,Albertus Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.11
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.68
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.56
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.74
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.76
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.47
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.24
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.61
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.69
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.45
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.5
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.5
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.52
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
410011,Albertus Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.95
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.49
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.36
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.92
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.74
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.56
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.38
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.01
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.42
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.13
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.15
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.8
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.3
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.9
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.03
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.32
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.48
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
410011,Albertus Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.69
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.04
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.69
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.57
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.08
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.04
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.7
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.58
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.72
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.38
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.03
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.7
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.1
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,125.8
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.05
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.14
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
410011,Albertus Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,13.47
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.27
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.32
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.31
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.66
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.77
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.42
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.03
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.62
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.3
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.05
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.2
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.8
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.31
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.86
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
410011,Albertus Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.87
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.73
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.83
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.87
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.42
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.79
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.69
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.09
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.91
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.86
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,125.9
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.17
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
410011,Albertus Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,14.11
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.76
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,12.27
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,40.8
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.34
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.19
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.3
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.9
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.56
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,34.21
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.8
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,142.2
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
