Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.64
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.88
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
410011,Albertus Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,14.51
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.46
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.04
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.38
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.41
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.75
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.05
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.85
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.31
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.72
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.92
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.7
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.4
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,130.3
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.28
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.09
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
410011,Albertus Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.5
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.18
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.28
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.53
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.79
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.84
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.37
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.0
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.4
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,33.9
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.9
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.1
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,142.4
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.68
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.76
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
410011,Albertus Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.45
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,13.26
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.4
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.47
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.92
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.59
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.36
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.76
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.31
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.35
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,112.6
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.8
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,129.0
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.07
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.89
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.81
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
410011,Albertus Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.63
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.9
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.1
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.78
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.41
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.93
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.26
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.06
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.46
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.68
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.2
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.4
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,128.7
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.55
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
410011,Albertus Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.38
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.95
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.88
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.4
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.76
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.12
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.47
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.41
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.53
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.0
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,132.0
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.11
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.76
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.22
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
410011,Albertus Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.85
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.85
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.53
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.32
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.88
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.58
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.56
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.86
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.34
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.1
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.1
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,130.7
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.08
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.17
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
410011,Albertus Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.02
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.83
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.96
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.07
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.3
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.71
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.57
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.62
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.16
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.3
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
