Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.43
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.02
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
410011,Albertus Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,12.35
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.32
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.03
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,43.9
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.74
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.85
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.19
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.31
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.78
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,35.67
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.3
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.4
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,150.3
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.3
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.25
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
410011,Albertus Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.84
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.73
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.59
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.84
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.04
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.8
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.06
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.68
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,35.95
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.0
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,150.0
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.87
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
410011,Albertus Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.6
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.06
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.26
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.05
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.9
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.23
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.45
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.4
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,35.6
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,149.2
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.37
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,141.4
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
410011,Albertus Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.17
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.53
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.88
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.04
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.16
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.66
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.63
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.11
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.5
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,33.06
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,138.8
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.9
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
410011,Albertus Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.78
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.52
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.25
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.62
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.29
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.67
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.44
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.76
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.6
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.99
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.7
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,126.7
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.49
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
410011,Albertus Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.35
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.06
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.65
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.73
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.42
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.59
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.66
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.47
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,34.26
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.7
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,144.4
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.5
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
410011,Albertus Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.63
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.86
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.51
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.73
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.88
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.69
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.5
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.12
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,41.17
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,69.3
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.6
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.9
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,170.3
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.84
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
410011,Albertus Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
