Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.38
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.82
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.03
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.35
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.5
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.34
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.65
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.61
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,41.66
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,80.1
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,171.5
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.77
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
410011,Albertus Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.66
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.51
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.29
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.81
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.57
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.93
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.77
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,36.03
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,74.6
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.0
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,150.1
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.93
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.94
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
410011,Albertus Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.63
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.67
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.84
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.4
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.77
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.61
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,34.74
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.3
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,145.3
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.52
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.22
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
410011,Albertus Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.93
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.66
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.12
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.51
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.26
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.9
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.03
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
410011,Albertus Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.71
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.73
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.44
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.96
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.37
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.2
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,128.9
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.64
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.98
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
410011,Albertus Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,21.53
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.8
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.43
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,62.3
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.02
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.34
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.4
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.15
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.02
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
410011,Albertus Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.66
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.65
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.4
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.1
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.97
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.8
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.76
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.87
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
410011,Albertus Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,14.28
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.2
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.45
