Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.0
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.71
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.9
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.83
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
410011,Albertus Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.57
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.23
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.21
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.86
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.71
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.1
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.97
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.81
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.42
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
410011,Albertus Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.15
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.36
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.32
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.38
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.07
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.14
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.2
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.95
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.33
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
410011,Albertus Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.6
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.44
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.99
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.4
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.37
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
410011,Albertus Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.44
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.04
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.76
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.1
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.38
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
410011,Albertus Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.37
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.52
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.73
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.47
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.43
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
410011,Albertus Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.53
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.48
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.02
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.34
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.09
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
410011,Albertus Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
410011,Albertus Road,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.47
410011,Albertus Road,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.78
410011,Albertus Road,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.46
410011,Albertus Road,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
410011,Albertus Road,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
410011,Albertus Road,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
410011,Albertus Road,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
410011,Albertus Road,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
410011,Albertus Road,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
