Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.32
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.2
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
410011,Albertus Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.19
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.69
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.26
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.62
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.47
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.5
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
410011,Albertus Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.33
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.02
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.75
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.45
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.8
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
410011,Albertus Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.34
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.24
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.71
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.15
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
410011,Albertus Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.1
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.44
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.96
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.67
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
410011,Albertus Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.8
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.13
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
410011,Albertus Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.11
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.24
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
410011,Albertus Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
